Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
592769,Princess Street Aberaeron,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
592769,Princess Street Aberaeron,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
