Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.48
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
592769,Princess Street Aberaeron,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
