Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
