Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
