Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
592769,Princess Street Aberaeron,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
592769,Princess Street Aberaeron,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
