Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
