Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
