Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
592769,Princess Street Aberaeron,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
