Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.97
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.72
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.29
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.29
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
592769,Princess Street Aberaeron,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.14
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.2
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.69
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
