Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.19
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.66
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.79
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.66
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.01
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
