Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.63
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.02
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.72
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.5
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.91
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.73
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.36
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.41
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.68
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.8
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
