Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.34
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
592769,Princess Street Aberaeron,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.65
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.17
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.58
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.52
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.1
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
592769,Princess Street Aberaeron,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.52
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,32.1
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.57
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
592769,Princess Street Aberaeron,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.7
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
