Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.93
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.38
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.96
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.09
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.3
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
