Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
592769,Princess Street Aberaeron,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
592769,Princess Street Aberaeron,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.89
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
