Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.47
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.52
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.03
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
592769,Princess Street Aberaeron,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
