Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
592769,Princess Street Aberaeron,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
592769,Princess Street Aberaeron,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.4
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
