Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,31.9
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.3
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
