Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,32.6
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.2
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
