Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
