Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.41
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
