Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
