Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.23
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.89
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.64
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
592769,Princess Street Aberaeron,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.06
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
592769,Princess Street Aberaeron,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
592769,Princess Street Aberaeron,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
