Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
592769,Princess Street Aberaeron,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.84
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
592769,Princess Street Aberaeron,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
