Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
