Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.34
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.79
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.3
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
592769,Princess Street Aberaeron,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
592769,Princess Street Aberaeron,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.68
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.4
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.22
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
592769,Princess Street Aberaeron,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.52
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.85
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
592769,Princess Street Aberaeron,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.5
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
