Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
592769,Princess Street Aberaeron,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.13
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.19
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.27
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.26
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
592769,Princess Street Aberaeron,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.31
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
592769,Princess Street Aberaeron,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.54
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
592769,Princess Street Aberaeron,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.86
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.17
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.32
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
592769,Princess Street Aberaeron,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.55
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
592769,Princess Street Aberaeron,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.46
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
592769,Princess Street Aberaeron,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
