Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.1
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
592769,Princess Street Aberaeron,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.16
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.12
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
