Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
592769,Princess Street Aberaeron,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
