Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.24
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.32
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
592769,Princess Street Aberaeron,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
