Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.72
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
