Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.1
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
