Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.3
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.5
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.6
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.8
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
