Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.0
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.2
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.19
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
