Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
592769,Princess Street Aberaeron,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
592769,Princess Street Aberaeron,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.66
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
