Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.78
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.53
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.21
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.34
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.65
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.61
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.85
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
