Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.77
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.64
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.71
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
592769,Princess Street Aberaeron,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
592769,Princess Street Aberaeron,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.35
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.65
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
