Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
592769,Princess Street Aberaeron,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
592769,Princess Street Aberaeron,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.78
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
592769,Princess Street Aberaeron,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,29.8
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
