Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
592769,Princess Street Aberaeron,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
592769,Princess Street Aberaeron,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.34
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
592769,Princess Street Aberaeron,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
