Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
592769,Princess Street Aberaeron,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.6
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
592769,Princess Street Aberaeron,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.02
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
592769,Princess Street Aberaeron,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.11
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
592769,Princess Street Aberaeron,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
