Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
592769,Princess Street Aberaeron,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
592769,Princess Street Aberaeron,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
592769,Princess Street Aberaeron,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
592769,Princess Street Aberaeron,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.48
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.0
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
592769,Princess Street Aberaeron,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.35
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
592769,Princess Street Aberaeron,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
