Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
592769,Princess Street Aberaeron,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.55
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
592769,Princess Street Aberaeron,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
592769,Princess Street Aberaeron,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
592769,Princess Street Aberaeron,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
592769,Princess Street Aberaeron,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
592769,Princess Street Aberaeron,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
