Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
592769,Princess Street Aberaeron,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.15
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
592769,Princess Street Aberaeron,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.25
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
592769,Princess Street Aberaeron,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.67
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.72
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
592769,Princess Street Aberaeron,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
592769,Princess Street Aberaeron,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.92
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
592769,Princess Street Aberaeron,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.04
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.9
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
592769,Princess Street Aberaeron,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
