Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
592769,Princess Street Aberaeron,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
592769,Princess Street Aberaeron,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
592769,Princess Street Aberaeron,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
592769,Princess Street Aberaeron,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
592769,Princess Street Aberaeron,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
592769,Princess Street Aberaeron,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
592769,Princess Street Aberaeron,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
