Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
592769,Princess Street Aberaeron,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.28
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
592769,Princess Street Aberaeron,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
