Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.11
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.68
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
592769,Princess Street Aberaeron,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.03
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
592769,Princess Street Aberaeron,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.28
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
