Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.33
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.67
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.39
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
592769,Princess Street Aberaeron,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
