Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.2
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
592769,Princess Street Aberaeron,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.4
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
592769,Princess Street Aberaeron,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.24
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
