Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.88
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.32
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.92
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.31
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.57
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.27
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.9
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.5
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.3
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.54
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
