Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.01
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.7
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
592769,Princess Street Aberaeron,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.0
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.2
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.24
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.3
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
592769,Princess Street Aberaeron,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.8
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
