Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
592769,Princess Street Aberaeron,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.1
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.98
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.14
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.7
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.8
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
592769,Princess Street Aberaeron,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.58
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.36
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.83
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.34
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.6
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
592769,Princess Street Aberaeron,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.6
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
