Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
592769,Princess Street Aberaeron,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
592769,Princess Street Aberaeron,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.2
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
592769,Princess Street Aberaeron,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.1
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.17
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
592769,Princess Street Aberaeron,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.7
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.1
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.3
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
