Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.33
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.01
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
592769,Princess Street Aberaeron,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
592769,Princess Street Aberaeron,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
592769,Princess Street Aberaeron,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.8
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.9
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
592769,Princess Street Aberaeron,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
592769,Princess Street Aberaeron,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
592769,Princess Street Aberaeron,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.0
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
592769,Princess Street Aberaeron,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.6
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
592769,Princess Street Aberaeron,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.01
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
