Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
592769,Princess Street Aberaeron,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
592769,Princess Street Aberaeron,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
592769,Princess Street Aberaeron,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.9
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.5
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.4
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
592769,Princess Street Aberaeron,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.2
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.43
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.7
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.0
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.8
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
592769,Princess Street Aberaeron,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.68
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.8
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
