Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.5
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
592769,Princess Street Aberaeron,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.3
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
592769,Princess Street Aberaeron,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.1
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.9
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
592769,Princess Street Aberaeron,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.7
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
592769,Princess Street Aberaeron,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.56
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.7
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.4
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.36
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.13
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.2
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
592769,Princess Street Aberaeron,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.0
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
592769,Princess Street Aberaeron,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.45
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.9
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
592769,Princess Street Aberaeron,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.3
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.7
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
592769,Princess Street Aberaeron,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.06
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.1
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.5
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
