Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
592769,Princess Street Aberaeron,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.22
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.3
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
592769,Princess Street Aberaeron,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.74
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.04
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
592769,Princess Street Aberaeron,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.0
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
592769,Princess Street Aberaeron,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.5
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,28.9
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.9
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.8
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.01
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.7
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.16
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
592769,Princess Street Aberaeron,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.6
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
592769,Princess Street Aberaeron,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.8
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.5
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
592769,Princess Street Aberaeron,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.84
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.83
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.4
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
