Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
592769,Princess Street Aberaeron,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.2
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,89.6
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
592769,Princess Street Aberaeron,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
592769,Princess Street Aberaeron,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
592769,Princess Street Aberaeron,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.31
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.49
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
592769,Princess Street Aberaeron,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
592769,Princess Street Aberaeron,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
592769,Princess Street Aberaeron,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.08
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.33
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
592769,Princess Street Aberaeron,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.54
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.1
