Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
592769,Princess Street Aberaeron,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
592769,Princess Street Aberaeron,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
592769,Princess Street Aberaeron,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.43
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.65
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.55
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.55
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.3
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
592769,Princess Street Aberaeron,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.08
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
592769,Princess Street Aberaeron,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
