Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
592769,Princess Street Aberaeron,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
592769,Princess Street Aberaeron,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
592769,Princess Street Aberaeron,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,27.4
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
592769,Princess Street Aberaeron,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.9
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.29
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
