Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,27.5
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
592769,Princess Street Aberaeron,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.31
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.76
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.6
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.82
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
592769,Princess Street Aberaeron,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
592769,Princess Street Aberaeron,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.2
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
592769,Princess Street Aberaeron,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.8
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
