Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.95
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
592769,Princess Street Aberaeron,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.78
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
592769,Princess Street Aberaeron,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.08
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
592769,Princess Street Aberaeron,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,27.9
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
592769,Princess Street Aberaeron,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.94
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.55
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
592769,Princess Street Aberaeron,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,28.0
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
592769,Princess Street Aberaeron,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.42
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
592769,Princess Street Aberaeron,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.09
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.98
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
