Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,28.1
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,28.2
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
592769,Princess Street Aberaeron,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.18
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
592769,Princess Street Aberaeron,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
592769,Princess Street Aberaeron,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,28.3
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
592769,Princess Street Aberaeron,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.7
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
592769,Princess Street Aberaeron,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.8
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
592769,Princess Street Aberaeron,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.16
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,33.0
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
592769,Princess Street Aberaeron,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,33.1
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
592769,Princess Street Aberaeron,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.91
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
