Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,33.3
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
592769,Princess Street Aberaeron,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.4
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.5
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
592769,Princess Street Aberaeron,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.23
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.7
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.84
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.8
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
592769,Princess Street Aberaeron,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.06
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.9
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
592769,Princess Street Aberaeron,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.13
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.1
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
592769,Princess Street Aberaeron,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.5
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.17
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.2
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
592769,Princess Street Aberaeron,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.15
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.3
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
592769,Princess Street Aberaeron,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.71
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.5
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
592769,Princess Street Aberaeron,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.19
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.6
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
