Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.34
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.6
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,34.7
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
592769,Princess Street Aberaeron,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.87
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.36
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.9
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
592769,Princess Street Aberaeron,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.44
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.29
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.1
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
592769,Princess Street Aberaeron,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.21
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.2
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
592769,Princess Street Aberaeron,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.4
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
592769,Princess Street Aberaeron,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.3
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.7
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.5
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.86
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.39
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.45
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
592769,Princess Street Aberaeron,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.65
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.4
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.8
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
592769,Princess Street Aberaeron,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.81
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.12
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.37
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.9
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
