Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
592769,Princess Street Aberaeron,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.66
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.14
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,36.0
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
592769,Princess Street Aberaeron,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.95
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,36.2
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
592769,Princess Street Aberaeron,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.04
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.3
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.1
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,36.3
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
592769,Princess Street Aberaeron,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.4
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
592769,Princess Street Aberaeron,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.47
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.29
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.5
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.6
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.97
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.6
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
592769,Princess Street Aberaeron,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.89
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.43
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.57
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.5
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.7
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
592769,Princess Street Aberaeron,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.36
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.89
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.9
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.3
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.8
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
592769,Princess Street Aberaeron,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.19
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.14
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.9
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
592769,Princess Street Aberaeron,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.25
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.1
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.0
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
592769,Princess Street Aberaeron,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.37
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
592769,Princess Street Aberaeron,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
